Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,7.16
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,7.59
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,8.45
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,6.86
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,9.34
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,8.24
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,8.85
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
