Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,8.82
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,7.58
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,7.59
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,8.68
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,7.92
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,10.35
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.3
