Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,11.17
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,7.58
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,7.23
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,6.99
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,7.69
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.47
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,8.34
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
